Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
180970,Mead Vale,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
180970,Mead Vale,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
180970,Mead Vale,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
180970,Mead Vale,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
180970,Mead Vale,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
