Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
180970,Mead Vale,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
180970,Mead Vale,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180970,Mead Vale,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
180970,Mead Vale,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
180970,Mead Vale,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180970,Mead Vale,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180970,Mead Vale,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
180970,Mead Vale,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.31
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180970,Mead Vale,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
