Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
180970,Mead Vale,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180970,Mead Vale,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180970,Mead Vale,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
180970,Mead Vale,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
180970,Mead Vale,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180970,Mead Vale,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
180970,Mead Vale,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
180970,Mead Vale,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
180970,Mead Vale,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180970,Mead Vale,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180970,Mead Vale,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
180970,Mead Vale,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
180970,Mead Vale,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
