Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180970,Mead Vale,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
180970,Mead Vale,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
180970,Mead Vale,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
180970,Mead Vale,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
180970,Mead Vale,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
180970,Mead Vale,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
180970,Mead Vale,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180970,Mead Vale,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180970,Mead Vale,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
180970,Mead Vale,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180970,Mead Vale,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
180970,Mead Vale,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
