Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180970,Mead Vale,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
180970,Mead Vale,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
180970,Mead Vale,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
180970,Mead Vale,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180970,Mead Vale,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
180970,Mead Vale,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180970,Mead Vale,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180970,Mead Vale,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180970,Mead Vale,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
180970,Mead Vale,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
180970,Mead Vale,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180970,Mead Vale,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
