Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
180970,Mead Vale,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180970,Mead Vale,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180970,Mead Vale,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
180970,Mead Vale,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180970,Mead Vale,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
180970,Mead Vale,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
180970,Mead Vale,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
180970,Mead Vale,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
180970,Mead Vale,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180970,Mead Vale,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
