Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
180970,Mead Vale,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180970,Mead Vale,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
180970,Mead Vale,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
180970,Mead Vale,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180970,Mead Vale,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180970,Mead Vale,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
180970,Mead Vale,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180970,Mead Vale,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
