Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180970,Mead Vale,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
180970,Mead Vale,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
180970,Mead Vale,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180970,Mead Vale,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
180970,Mead Vale,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
180970,Mead Vale,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
180970,Mead Vale,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
180970,Mead Vale,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
