Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180970,Mead Vale,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180970,Mead Vale,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180970,Mead Vale,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180970,Mead Vale,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180970,Mead Vale,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
180970,Mead Vale,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
