Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
