Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
180970,Mead Vale,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
180970,Mead Vale,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
