Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
180970,Mead Vale,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
180970,Mead Vale,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180970,Mead Vale,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
180970,Mead Vale,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
180970,Mead Vale,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
