Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180970,Mead Vale,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180970,Mead Vale,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
180970,Mead Vale,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180970,Mead Vale,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
180970,Mead Vale,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
180970,Mead Vale,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
180970,Mead Vale,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180970,Mead Vale,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180970,Mead Vale,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180970,Mead Vale,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
180970,Mead Vale,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180970,Mead Vale,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
