Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180970,Mead Vale,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
180970,Mead Vale,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180970,Mead Vale,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
180970,Mead Vale,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180970,Mead Vale,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180970,Mead Vale,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180970,Mead Vale,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180970,Mead Vale,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180970,Mead Vale,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180970,Mead Vale,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
