Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
180970,Mead Vale,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180970,Mead Vale,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
180970,Mead Vale,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
180970,Mead Vale,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
180970,Mead Vale,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
180970,Mead Vale,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
180970,Mead Vale,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
180970,Mead Vale,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
180970,Mead Vale,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
180970,Mead Vale,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.3
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
180970,Mead Vale,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
180970,Mead Vale,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
180970,Mead Vale,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
