Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
180970,Mead Vale,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180970,Mead Vale,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180970,Mead Vale,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180970,Mead Vale,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180970,Mead Vale,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
180970,Mead Vale,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
180970,Mead Vale,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180970,Mead Vale,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180970,Mead Vale,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
180970,Mead Vale,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
180970,Mead Vale,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
