Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180970,Mead Vale,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180970,Mead Vale,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180970,Mead Vale,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
180970,Mead Vale,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180970,Mead Vale,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180970,Mead Vale,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
180970,Mead Vale,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180970,Mead Vale,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
