Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
180970,Mead Vale,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
180970,Mead Vale,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
180970,Mead Vale,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180970,Mead Vale,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180970,Mead Vale,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180970,Mead Vale,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180970,Mead Vale,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180970,Mead Vale,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180970,Mead Vale,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
180970,Mead Vale,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
180970,Mead Vale,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180970,Mead Vale,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
180970,Mead Vale,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
