Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180970,Mead Vale,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.6
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180970,Mead Vale,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
180970,Mead Vale,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
180970,Mead Vale,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
180970,Mead Vale,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180970,Mead Vale,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
180970,Mead Vale,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
180970,Mead Vale,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180970,Mead Vale,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180970,Mead Vale,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180970,Mead Vale,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
