Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
180970,Mead Vale,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
180970,Mead Vale,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180970,Mead Vale,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180970,Mead Vale,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
180970,Mead Vale,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180970,Mead Vale,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
180970,Mead Vale,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180970,Mead Vale,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
