Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
180970,Mead Vale,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
180970,Mead Vale,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
180970,Mead Vale,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
