Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
