Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
180970,Mead Vale,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
180970,Mead Vale,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
