Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
180970,Mead Vale,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
180970,Mead Vale,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
180970,Mead Vale,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
180970,Mead Vale,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
180970,Mead Vale,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
180970,Mead Vale,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
180970,Mead Vale,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
180970,Mead Vale,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
180970,Mead Vale,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
