Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
180970,Mead Vale,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180970,Mead Vale,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180970,Mead Vale,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180970,Mead Vale,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180970,Mead Vale,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180970,Mead Vale,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180970,Mead Vale,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180970,Mead Vale,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180970,Mead Vale,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
180970,Mead Vale,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
180970,Mead Vale,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
180970,Mead Vale,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
