Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180970,Mead Vale,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
180970,Mead Vale,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180970,Mead Vale,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180970,Mead Vale,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180970,Mead Vale,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180970,Mead Vale,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180970,Mead Vale,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
180970,Mead Vale,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180970,Mead Vale,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
180970,Mead Vale,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
180970,Mead Vale,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
