Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180970,Mead Vale,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
180970,Mead Vale,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.89
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
180970,Mead Vale,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
180970,Mead Vale,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
180970,Mead Vale,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.15
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
180970,Mead Vale,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.42
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
180970,Mead Vale,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.51
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
180970,Mead Vale,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.1
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180970,Mead Vale,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.71
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
180970,Mead Vale,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
180970,Mead Vale,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
180970,Mead Vale,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.0
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180970,Mead Vale,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
