Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180970,Mead Vale,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
180970,Mead Vale,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
180970,Mead Vale,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
180970,Mead Vale,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
180970,Mead Vale,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
180970,Mead Vale,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180970,Mead Vale,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
180970,Mead Vale,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
180970,Mead Vale,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
180970,Mead Vale,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180970,Mead Vale,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
