Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
180970,Mead Vale,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
180970,Mead Vale,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
180970,Mead Vale,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.5
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
180970,Mead Vale,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
180970,Mead Vale,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.4
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180970,Mead Vale,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,18.3
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180970,Mead Vale,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,18.2
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
