Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180970,Mead Vale,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,18.1
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180970,Mead Vale,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
180970,Mead Vale,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180970,Mead Vale,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
180970,Mead Vale,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
180970,Mead Vale,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180970,Mead Vale,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
180970,Mead Vale,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
180970,Mead Vale,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
180970,Mead Vale,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
180970,Mead Vale,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.16
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
180970,Mead Vale,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
180970,Mead Vale,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
