Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
180970,Mead Vale,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
180970,Mead Vale,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
180970,Mead Vale,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
180970,Mead Vale,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
180970,Mead Vale,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
180970,Mead Vale,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
180970,Mead Vale,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180970,Mead Vale,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
180970,Mead Vale,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
180970,Mead Vale,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
180970,Mead Vale,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
