Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
180970,Mead Vale,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180970,Mead Vale,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
180970,Mead Vale,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180970,Mead Vale,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180970,Mead Vale,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
180970,Mead Vale,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
180970,Mead Vale,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
180970,Mead Vale,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
