Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180970,Mead Vale,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
