Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
