Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
180970,Mead Vale,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
180970,Mead Vale,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
