Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
180970,Mead Vale,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
180970,Mead Vale,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
180970,Mead Vale,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
180970,Mead Vale,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180970,Mead Vale,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.2
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180970,Mead Vale,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
180970,Mead Vale,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180970,Mead Vale,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
180970,Mead Vale,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
