Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180970,Mead Vale,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
180970,Mead Vale,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180970,Mead Vale,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
180970,Mead Vale,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
180970,Mead Vale,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180970,Mead Vale,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180970,Mead Vale,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.9
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
180970,Mead Vale,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180970,Mead Vale,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.0
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180970,Mead Vale,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180970,Mead Vale,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
