Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180970,Mead Vale,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180970,Mead Vale,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180970,Mead Vale,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
180970,Mead Vale,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
180970,Mead Vale,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
180970,Mead Vale,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
180970,Mead Vale,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
180970,Mead Vale,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180970,Mead Vale,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180970,Mead Vale,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
180970,Mead Vale,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
