Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
180970,Mead Vale,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
180970,Mead Vale,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
180970,Mead Vale,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180970,Mead Vale,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180970,Mead Vale,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
180970,Mead Vale,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180970,Mead Vale,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
180970,Mead Vale,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
180970,Mead Vale,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
180970,Mead Vale,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180970,Mead Vale,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180970,Mead Vale,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
