Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
180970,Mead Vale,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
180970,Mead Vale,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
180970,Mead Vale,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
180970,Mead Vale,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
180970,Mead Vale,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180970,Mead Vale,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
180970,Mead Vale,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
180970,Mead Vale,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180970,Mead Vale,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.43
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
180970,Mead Vale,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
