Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
180970,Mead Vale,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
180970,Mead Vale,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180970,Mead Vale,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180970,Mead Vale,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
180970,Mead Vale,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
180970,Mead Vale,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
180970,Mead Vale,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
180970,Mead Vale,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
