Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
180970,Mead Vale,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
180970,Mead Vale,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
180970,Mead Vale,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180970,Mead Vale,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180970,Mead Vale,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180970,Mead Vale,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
180970,Mead Vale,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
180970,Mead Vale,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
180970,Mead Vale,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
