Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
180970,Mead Vale,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
180970,Mead Vale,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
180970,Mead Vale,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.1
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180970,Mead Vale,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.2
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180970,Mead Vale,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
180970,Mead Vale,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
180970,Mead Vale,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.3
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
180970,Mead Vale,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
180970,Mead Vale,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
180970,Mead Vale,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.4
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180970,Mead Vale,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.5
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
