Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180970,Mead Vale,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180970,Mead Vale,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180970,Mead Vale,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180970,Mead Vale,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
180970,Mead Vale,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.7
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180970,Mead Vale,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.8
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
180970,Mead Vale,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
180970,Mead Vale,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.9
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180970,Mead Vale,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.0
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
