Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.6
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.7
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
180970,Mead Vale,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.8
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
