Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
180970,Mead Vale,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
180970,Mead Vale,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
180970,Mead Vale,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.9
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.2
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
180970,Mead Vale,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.2
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
180970,Mead Vale,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
180970,Mead Vale,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
