Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180970,Mead Vale,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
180970,Mead Vale,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
180970,Mead Vale,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180970,Mead Vale,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180970,Mead Vale,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
180970,Mead Vale,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
180970,Mead Vale,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180970,Mead Vale,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180970,Mead Vale,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180970,Mead Vale,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
