Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180970,Mead Vale,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180970,Mead Vale,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180970,Mead Vale,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
180970,Mead Vale,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180970,Mead Vale,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
180970,Mead Vale,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180970,Mead Vale,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
180970,Mead Vale,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180970,Mead Vale,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
180970,Mead Vale,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
180970,Mead Vale,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180970,Mead Vale,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
