Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180970,Mead Vale,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
180970,Mead Vale,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180970,Mead Vale,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180970,Mead Vale,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
180970,Mead Vale,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.8
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180970,Mead Vale,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.7
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
180970,Mead Vale,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
180970,Mead Vale,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
180970,Mead Vale,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180970,Mead Vale,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
180970,Mead Vale,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
180970,Mead Vale,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
