Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.6
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180970,Mead Vale,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
180970,Mead Vale,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
180970,Mead Vale,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
180970,Mead Vale,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180970,Mead Vale,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
180970,Mead Vale,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
180970,Mead Vale,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180970,Mead Vale,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.5
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180970,Mead Vale,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
180970,Mead Vale,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
180970,Mead Vale,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
