Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180970,Mead Vale,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
180970,Mead Vale,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.4
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
180970,Mead Vale,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
180970,Mead Vale,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180970,Mead Vale,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
180970,Mead Vale,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
180970,Mead Vale,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.2
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180970,Mead Vale,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180970,Mead Vale,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.1
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
