Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
180970,Mead Vale,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.0
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
180970,Mead Vale,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
180970,Mead Vale,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
180970,Mead Vale,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.9
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
180970,Mead Vale,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180970,Mead Vale,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180970,Mead Vale,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.8
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.7
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
180970,Mead Vale,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180970,Mead Vale,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
180970,Mead Vale,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
