Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180970,Mead Vale,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
180970,Mead Vale,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
180970,Mead Vale,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
180970,Mead Vale,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180970,Mead Vale,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180970,Mead Vale,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
180970,Mead Vale,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180970,Mead Vale,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
180970,Mead Vale,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180970,Mead Vale,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180970,Mead Vale,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
