Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
180970,Mead Vale,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
180970,Mead Vale,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
180970,Mead Vale,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180970,Mead Vale,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180970,Mead Vale,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
180970,Mead Vale,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180970,Mead Vale,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180970,Mead Vale,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
180970,Mead Vale,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180970,Mead Vale,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180970,Mead Vale,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
180970,Mead Vale,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
