Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
180970,Mead Vale,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
180970,Mead Vale,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
180970,Mead Vale,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180970,Mead Vale,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180970,Mead Vale,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
180970,Mead Vale,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180970,Mead Vale,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
