Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
180970,Mead Vale,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
180970,Mead Vale,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180970,Mead Vale,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
180970,Mead Vale,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
180970,Mead Vale,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
180970,Mead Vale,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
180970,Mead Vale,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
