Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
180970,Mead Vale,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
180970,Mead Vale,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
