Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
180970,Mead Vale,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.5
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180970,Mead Vale,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.6
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
180970,Mead Vale,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
180970,Mead Vale,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.3
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180970,Mead Vale,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
180970,Mead Vale,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
180970,Mead Vale,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,14.4
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180970,Mead Vale,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
