Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
180970,Mead Vale,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
180970,Mead Vale,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,14.5
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
180970,Mead Vale,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
180970,Mead Vale,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180970,Mead Vale,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180970,Mead Vale,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180970,Mead Vale,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,14.6
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
180970,Mead Vale,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
180970,Mead Vale,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,14.7
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180970,Mead Vale,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180970,Mead Vale,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
