Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
180970,Mead Vale,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180970,Mead Vale,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180970,Mead Vale,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
180970,Mead Vale,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180970,Mead Vale,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180970,Mead Vale,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,14.9
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180970,Mead Vale,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180970,Mead Vale,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
180970,Mead Vale,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180970,Mead Vale,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
180970,Mead Vale,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180970,Mead Vale,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
