Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
180970,Mead Vale,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
180970,Mead Vale,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
180970,Mead Vale,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180970,Mead Vale,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
180970,Mead Vale,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
180970,Mead Vale,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
180970,Mead Vale,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
180970,Mead Vale,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
180970,Mead Vale,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
180970,Mead Vale,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
180970,Mead Vale,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
180970,Mead Vale,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180970,Mead Vale,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
