Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
180970,Mead Vale,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
180970,Mead Vale,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
180970,Mead Vale,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
180970,Mead Vale,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
180970,Mead Vale,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
180970,Mead Vale,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180970,Mead Vale,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180970,Mead Vale,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
180970,Mead Vale,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
180970,Mead Vale,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180970,Mead Vale,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
