Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180970,Mead Vale,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
180970,Mead Vale,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180970,Mead Vale,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.4
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180970,Mead Vale,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.3
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180970,Mead Vale,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
180970,Mead Vale,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.2
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180970,Mead Vale,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
180970,Mead Vale,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
180970,Mead Vale,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
180970,Mead Vale,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180970,Mead Vale,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
