Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
180970,Mead Vale,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180970,Mead Vale,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
180970,Mead Vale,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
180970,Mead Vale,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
180970,Mead Vale,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
180970,Mead Vale,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180970,Mead Vale,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180970,Mead Vale,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180970,Mead Vale,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,15.1
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180970,Mead Vale,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180970,Mead Vale,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180970,Mead Vale,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,15.0
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180970,Mead Vale,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
